Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
310120,Pratt & Son,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
310120,Pratt & Son,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310120,Pratt & Son,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
310120,Pratt & Son,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
