Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
