Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
